Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,68.31
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.26
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,85.45
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.13
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.66
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,74.42
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.14
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,82.96
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
924113,ST.MICHAELS ESTATE.,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.97
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.89
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,75.87
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.11
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.48
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.94
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.93
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.73
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.88
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.93
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,88.35
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,6,N Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.34
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.09
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.75
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.12
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.07
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,91.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.14
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.39
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.74
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.43
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.77
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.13
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.61
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,80.55
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.26
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,90.43
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.02
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.45
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.19
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,142.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,82.32
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,81.05
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,6,N Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.21
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.64
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.71
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.11
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
