Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.15
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.6
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,82.98
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
924113,ST.MICHAELS ESTATE.,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.76
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.35
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.16
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.73
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.11
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.13
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.74
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.24
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,78.23
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.22
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.32
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.83
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.46
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.24
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.44
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.54
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.05
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,25.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.77
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.14
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.65
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.92
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.63
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.97
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.52
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.25
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,25.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.8
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.77
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.61
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,6,N Current (RMS),A,12.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.57
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.96
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.58
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,25.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,82.96
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,65.07
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,84.01
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
924113,ST.MICHAELS ESTATE.,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.81
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.97
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.41
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.14
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.4
