Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.14
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,25.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.76
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.22
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,87.69
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.92
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.36
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.61
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.09
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.63
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,25.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,75.62
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,69.21
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,96.24
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.85
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,25.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,86.05
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.18
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,76.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.25
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.26
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.33
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.56
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,25.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.41
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,85.84
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,92.95
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.83
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.82
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.52
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,25.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,83.42
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.11
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,70.37
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,6,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.03
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.35
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.59
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.46
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,25.3
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,81.84
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,61.01
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.5
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
924113,ST.MICHAELS ESTATE.,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,6,N Current (RMS),A,12.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.43
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.56
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.63
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,25.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,89.87
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,72.28
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.24
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
