Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,6,N Current (RMS),A,10.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.74
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.45
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,25.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.64
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,6,N Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.76
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.59
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.98
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,56.98
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.66
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.98
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.67
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.68
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.88
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,67.61
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,6,N Current (RMS),A,13.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.76
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.13
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.18
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,61.04
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.58
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,6,N Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.21
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.06
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.83
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
924113,ST.MICHAELS ESTATE.,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.39
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.85
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.75
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.74
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,6,N Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,25.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
