Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,6,N Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.51
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,25.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.57
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.03
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,25.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.01
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.07
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.19
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,26.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,6,N Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.81
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.01
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,26.0
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
924113,ST.MICHAELS ESTATE.,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.41
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.92
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,26.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,26.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.18
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
