Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,26.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.26
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.61
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,26.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.82
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,26.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.97
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,6,N Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,26.6
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
924113,ST.MICHAELS ESTATE.,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.75
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,26.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.86
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,26.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.69
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.48
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,26.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.72
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
