Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,27.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,6,N Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.78
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,27.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.89
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,6,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,27.2
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.87
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
924113,ST.MICHAELS ESTATE.,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.71
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,27.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.23
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.06
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.95
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.56
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,63.26
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.79
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.35
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.19
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.26
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
