Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,27.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.78
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.86
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,27.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.82
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
924113,ST.MICHAELS ESTATE.,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.18
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,28.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.97
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,28.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.11
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,6,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.12
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.58
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,28.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.07
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.04
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.04
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.44
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,28.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.27
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.14
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,6,N Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.87
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,28.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.76
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
