Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,28.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.65
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
924113,ST.MICHAELS ESTATE.,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,6,N Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.75
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.51
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.32
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.59
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,28.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.37
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.19
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.35
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,29.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.97
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.15
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.08
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.53
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,29.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.37
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.51
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.16
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.54
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.23
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.24
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,29.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.01
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,6,N Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.98
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,29.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.39
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.95
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
924113,ST.MICHAELS ESTATE.,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
