Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.03
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.14
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,29.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,69.52
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.77
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.51
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.64
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.05
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,29.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.72
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.18
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.19
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.51
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.92
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.12
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.48
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,29.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,74.65
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.52
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.39
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.39
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.13
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.23
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.07
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,29.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.24
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.45
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.87
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.39
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.48
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.92
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.22
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.98
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.19
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.66
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.02
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.12
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
924113,ST.MICHAELS ESTATE.,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,6,N Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.17
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.83
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.65
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.41
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,29.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,80.41
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.98
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.74
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
