Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.38
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.13
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.36
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,80.63
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.67
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,75.04
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.55
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.97
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.58
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.31
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.48
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.02
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,88.09
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.92
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,6,N Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.59
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.84
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.43
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.53
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.61
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,30.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,88.54
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.52
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,81.79
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,6,N Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.44
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.19
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,30.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,86.74
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.89
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.64
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,6,N Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.34
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.84
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.26
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.04
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,149.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.66
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.49
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,95.95
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.67
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.24
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
924113,ST.MICHAELS ESTATE.,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.92
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.03
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.12
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.73
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.98
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,93.28
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,79.45
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.62
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.06
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.97
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.43
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.72
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.32
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,30.5
