Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,90.93
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,86.64
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.29
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.09
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.36
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.54
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.49
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.15
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.23
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.07
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,99.12
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.39
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.53
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.98
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.59
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.06
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.92
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,96.89
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.96
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,6,N Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.58
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.36
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.28
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,172.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.83
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,106.82
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.45
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.35
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.71
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,6,N Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.93
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.56
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.36
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.53
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.71
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.39
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.29
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.68
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,106.59
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,95.95
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,95.76
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
924113,ST.MICHAELS ESTATE.,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.45
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,6,N Current (RMS),A,13.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.55
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.11
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.04
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.75
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.18
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.87
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.73
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,108.82
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.57
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.71
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,6,N Current (RMS),A,14.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.96
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.66
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,170.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.04
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.35
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.01
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,111.86
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,93.45
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.64
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,6,N Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.86
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.06
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,193.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.18
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.08
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.78
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.02
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
