Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,115.22
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.13
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,97.04
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.64
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,6,N Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.59
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.78
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.63
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,186.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.31
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.28
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.19
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.93
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,30.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,108.47
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,93.43
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,99.41
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.12
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,6,N Current (RMS),A,10.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.94
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.39
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,197.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.94
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.13
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.73
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.94
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,30.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,118.88
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,98.69
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,104.24
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.59
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,6,N Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.68
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.97
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.55
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,184.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.38
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.42
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.28
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,30.4
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,108.58
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,121.86
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,109.24
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.3
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.8
924113,ST.MICHAELS ESTATE.,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.43
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,6,N Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.76
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.16
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.45
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,193.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.57
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.62
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,186.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.04
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,30.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,116.26
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,128.03
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,111.17
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.35
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,6,N Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.02
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.94
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,207.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.06
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.97
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.23
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.17
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.78
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,30.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,124.85
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,110.48
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,123.28
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,502.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.49
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.31
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,55.89
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.86
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,223.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.75
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.34
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,130.34
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,115.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.76
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,64.64
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.83
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.63
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,68.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,259.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.15
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.92
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.49
