Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.83
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.24
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,30.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,134.78
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,109.02
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,106.14
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,543.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,6,N Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,54.25
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.39
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.35
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,217.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,151.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.94
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.12
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.23
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.77
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.99
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,124.77
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.21
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,114.04
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,502.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,6,N Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,57.43
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.64
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.67
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,230.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,163.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.54
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.99
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.02
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.27
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.9
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,30.0
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,129.59
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,103.26
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,124.99
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,521.1
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.8
924113,ST.MICHAELS ESTATE.,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.12
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.16
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,181.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.89
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.02
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.95
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.54
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,76.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,29.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,104.16
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,102.86
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,112.81
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,6,N Current (RMS),A,11.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.96
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.81
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.37
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,180.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.84
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.32
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.27
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.21
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,72.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,29.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,105.51
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.29
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,115.88
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,6,N Current (RMS),A,12.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.53
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.14
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,43.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,167.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,163.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.72
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.36
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.45
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,29.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.01
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,95.89
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,119.12
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.82
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.78
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.55
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.49
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,176.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.62
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.27
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.24
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.75
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,29.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,104.12
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,103.74
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,109.85
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,6,N Current (RMS),A,10.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.88
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.68
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.79
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,182.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,172.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
