Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.53
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.19
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.67
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.06
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,29.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,110.56
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.15
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,119.66
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,6,N Current (RMS),A,7.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.53
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.14
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.91
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,175.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,165.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,202.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.81
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.98
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.92
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.47
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.04
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.73
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,29.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,110.73
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,113.22
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,142.63
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
924113,ST.MICHAELS ESTATE.,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,577.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,6,N Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.55
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.57
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.53
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,188.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,155.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.43
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.01
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,29.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,108.29
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.72
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,110.44
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.08
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,6,N Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.21
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.71
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.66
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,199.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.76
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.81
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.78
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,29.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.25
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.52
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,108.48
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.75
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.25
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.22
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.74
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.08
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.96
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.83
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.97
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,29.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,103.51
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.34
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,111.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.72
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.01
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,6,N Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.35
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.49
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.61
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,171.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.34
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.11
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.64
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,29.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,98.51
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,102.95
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,118.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,6,N Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.15
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.12
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,194.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.01
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.06
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.95
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.83
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,29.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,111.94
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,116.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,118.88
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,6,N Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
