Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.09
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.16
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.37
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,162.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.79
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,29.0
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,98.52
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,107.48
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,106.96
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.8
924113,ST.MICHAELS ESTATE.,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,6,N Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.37
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.54
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.34
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,197.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.78
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.39
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.14
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,28.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,109.32
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,99.77
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,105.63
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.71
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,6,N Current (RMS),A,10.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.14
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.79
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,177.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.28
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.71
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.56
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,105.65
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.36
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,94.27
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.09
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.38
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.46
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.31
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.89
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.93
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,28.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,111.38
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,100.98
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,94.38
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,6,N Current (RMS),A,15.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.22
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.65
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.37
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.71
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.83
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.49
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,28.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,101.69
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,101.32
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.62
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,6,N Current (RMS),A,14.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.17
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.09
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.45
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,162.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.51
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.27
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,28.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.97
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,89.61
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.54
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,6,N Current (RMS),A,11.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.97
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.24
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,157.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.74
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,28.5
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,99.74
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,88.14
