Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.34
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
924113,ST.MICHAELS ESTATE.,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.28
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.08
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,151.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.69
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,28.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,97.03
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.06
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.55
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.37
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.22
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,48.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.27
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,28.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,104.14
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.06
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.19
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.49
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.19
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.21
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,43.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,160.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.47
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,28.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,95.51
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.91
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.55
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.84
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,28.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.26
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.83
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.16
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.43
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.51
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.51
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.01
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.62
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,28.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.38
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.92
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.96
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.33
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.31
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.05
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,148.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.26
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,28.2
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.37
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.19
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.42
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
924113,ST.MICHAELS ESTATE.,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,6,N Current (RMS),A,12.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,62.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,174.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.27
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
