Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,28.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,88.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.96
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.02
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,6,N Current (RMS),A,11.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.75
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.55
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,64.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,177.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.97
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.35
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,28.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,85.44
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.81
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.87
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,6,N Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.11
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.83
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,27.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.64
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.21
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.15
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.53
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.79
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.59
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,27.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,81.27
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.09
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.71
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.96
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,27.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,89.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.72
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,6,N Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.42
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.65
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,27.6
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.94
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.39
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.23
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
924113,ST.MICHAELS ESTATE.,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.14
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.55
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.99
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.73
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.61
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.59
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.62
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.38
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
