Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,27.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.45
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.92
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.32
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,6,N Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.62
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.62
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,27.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.96
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.38
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.52
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.69
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,155.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,27.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.52
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.09
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.44
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.14
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.39
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,142.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.98
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.98
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,27.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,77.62
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.03
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.54
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,26.9
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.44
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.41
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.95
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
924113,ST.MICHAELS ESTATE.,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.88
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.39
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,145.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.01
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.82
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,26.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.29
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.23
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.97
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,6,N Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,176.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.39
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,26.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,104.02
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.05
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.71
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.09
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.78
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.16
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.83
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
