Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.88
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,26.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,101.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.89
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.71
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.62
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.37
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,26.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,97.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.35
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.69
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.85
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.67
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.96
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,26.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.66
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.59
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.96
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.82
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,6,N Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.38
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.89
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,57.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.27
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,26.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.58
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.47
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
924113,ST.MICHAELS ESTATE.,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.64
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.46
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,61.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,169.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.91
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,26.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.55
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.84
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,52.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.37
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.02
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,26.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.49
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.99
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.26
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,6,N Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.95
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.83
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.26
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,25.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,83.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.68
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.13
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,6,N Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.38
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
