Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,25.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.26
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.75
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.15
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,6,N Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.25
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.49
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,140.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,59.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.91
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.22
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.21
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,6,N Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.64
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.85
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.01
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.85
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.74
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.47
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
924113,ST.MICHAELS ESTATE.,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,6,N Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.93
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.03
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.24
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.79
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.56
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,6,N Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.13
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.12
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.48
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.88
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.17
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.26
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.34
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.05
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.76
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.82
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,25.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.53
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.08
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,6,N Current (RMS),A,11.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.82
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.56
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.42
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,25.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,77.24
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.87
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,6,N Current (RMS),A,7.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
