Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.57
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.61
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.98
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,25.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,79.37
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.67
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.83
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.31
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.55
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.18
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.91
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,25.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,79.1
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.49
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,77.7
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
924113,ST.MICHAELS ESTATE.,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.84
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.97
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.61
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,25.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,76.98
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.91
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.35
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.22
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,6,N Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.21
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.56
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,25.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.54
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,6,N Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.17
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.53
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,24.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.36
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.24
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.06
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,6,N Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.67
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.87
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.21
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,24.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.03
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.57
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,6,N Current (RMS),A,5.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.12
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.88
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.73
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.71
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,24.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,78.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.66
