Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.09
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.53
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.86
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.59
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,24.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.08
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.46
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
924113,ST.MICHAELS ESTATE.,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,6,N Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.37
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.07
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.03
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,24.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.88
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.65
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.93
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.84
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.87
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,24.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,84.76
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.35
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.04
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.95
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,6,N Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.21
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.01
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,24.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.05
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.59
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,77.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,6,N Current (RMS),A,4.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.92
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.46
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.88
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.21
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,24.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,77.92
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.98
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,89.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.95
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.92
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,24.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,73.18
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,73.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.62
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.44
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.64
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.11
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
