Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,24.6
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,83.43
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.43
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,79.92
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
924113,ST.MICHAELS ESTATE.,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,6,N Current (RMS),A,11.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.44
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.58
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.69
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.16
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.69
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,24.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.28
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,83.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.73
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,6,N Current (RMS),A,9.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.06
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.28
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.06
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.72
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.58
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,24.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,69.36
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,71.94
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,91.64
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.15
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.13
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.35
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.86
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,24.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.48
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,96.78
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,82.05
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.79
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,6,N Current (RMS),A,9.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.76
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.41
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.34
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,24.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.81
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,79.13
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,76.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.23
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.57
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.88
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.12
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,24.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,80.14
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.65
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,73.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,6,N Current (RMS),A,8.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.84
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.35
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.28
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.41
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,24.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,83.03
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,71.11
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.1
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
924113,ST.MICHAELS ESTATE.,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.84
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,6,N Current (RMS),A,28.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.32
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.57
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.99
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.96
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.14
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
