Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,24.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,80.67
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,69.48
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,70.71
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.24
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.23
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.55
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,24.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,64.38
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.59
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.52
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.77
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.06
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.62
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.59
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,24.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.67
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,62.71
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,68.82
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,6,N Current (RMS),A,5.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.76
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.69
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.57
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.37
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,24.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.49
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.97
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,79.24
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,6,N Current (RMS),A,6.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.77
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.17
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.42
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.23
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,24.7
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.63
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,66.35
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,24.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.19
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
924113,ST.MICHAELS ESTATE.,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.83
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,24.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.59
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.15
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
