Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,24.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,6,N Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.78
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.57
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,25.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,52.43
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.71
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,25.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,6,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,25.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,6,N Current (RMS),A,4.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.68
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,25.3
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.02
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
924113,ST.MICHAELS ESTATE.,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,6,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.34
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,25.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,6,N Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,25.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.19
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,6,N Current (RMS),A,3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.33
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.86
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
