Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,25.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.38
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.99
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,25.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
924113,ST.MICHAELS ESTATE.,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.75
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,25.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,6,N Current (RMS),A,4.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.77
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,25.8
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
924113,ST.MICHAELS ESTATE.,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.19
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,25.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.84
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.16
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,25.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.83
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.33
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,26.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
