Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.85
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.08
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,26.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.26
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.99
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,26.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,6,N Current (RMS),A,4.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.81
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,26.2
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.19
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
924113,ST.MICHAELS ESTATE.,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.16
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,26.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.69
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.88
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,26.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.28
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,26.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.38
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,6,N Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.76
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.07
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,26.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.65
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
