Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,6,N Current (RMS),A,4.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,26.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.05
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.67
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,2.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.82
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,26.8
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.83
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
924113,ST.MICHAELS ESTATE.,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,6,N Current (RMS),A,4.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,1.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.36
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.75
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.15
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,26.9
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,1.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.94
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.73
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,27.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,6,N Current (RMS),A,3.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.62
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,27.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,6,N Current (RMS),A,4.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,2.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.74
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.38
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.92
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.27
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,27.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.39
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.44
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.28
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,6,N Current (RMS),A,4.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.02
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.64
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,27.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.17
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.24
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,6,N Current (RMS),A,4.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,2.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,1.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.23
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.93
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,27.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.69
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
924113,ST.MICHAELS ESTATE.,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
